Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
