Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
