Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
