Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,132.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
