Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
