Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
