Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
