Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
