Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
