Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
