Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,53.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,56.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,62.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,67.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,63.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,59.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
