Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,61.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
