Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,57.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
