Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,57.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,61.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,57.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,60.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.1
