Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
