Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
