Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
