Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
