Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
