Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.12
