Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
