Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
