Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
