Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
