Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
