Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,60.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,69.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,77.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,136.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,75.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,81.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,142.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,73.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
