Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,71.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,69.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,72.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,134.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,135.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,63.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,72.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,81.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,150.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,83.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,152.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,77.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,144.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,84.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
