Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,77.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,145.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,145.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,87.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,146.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
