Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
