Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
