Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
