Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
