Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
