Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
