Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,65.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
