Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
