Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
