Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,140.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,60.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,65.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,66.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,60.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
