Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,62.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,48.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
