Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,47.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,51.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,58.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,63.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,61.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,56.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,58.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,61.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
