Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,59.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,62.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,65.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,67.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,63.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,67.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
