Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,68.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
