Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
