Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,52.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,140.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
