Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,55.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,42.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,140.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,53.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,130.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
