Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
