Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
