Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
