Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
