Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
