Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
