Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
