Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
