Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,53.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,65.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,57.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,62.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
