Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,60.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,119.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,75.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,68.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,68.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,67.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,61.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
