Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
