Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,19.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
