Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
