Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,18.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,55.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,132.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
