Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,17.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
