Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,16.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,16.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,16.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
