Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
