Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,15.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
