Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,14.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,14.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.09
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,14.3
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
894497,"HOLLIES CLOSE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
